Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95517
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8822
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87103
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,55.75
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,56.5
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,51.12
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,52.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96408
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92789
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89618
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90249
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88425
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90582
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,41.88
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97613
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95877
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91623
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8882399999999999
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95761
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,56.5
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,57.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,53.12
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,53.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91656
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96149
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92328
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81381
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,52.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,52.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,42.62
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,37.12
930875,Hall Green Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84295
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
