Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8904700000000001
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8081
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98492
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,45.62
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,47.5
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,43.12
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94961
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91931
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9039
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8583700000000001
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,50.12
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,54.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,54.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88733
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91211
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962100000000001
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87689
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72753
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,55.12
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,56.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,39.25
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,39.62
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88013
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889799999999999
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720399999999999
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931600000000001
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93362
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,59.88
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,60.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8629100000000001
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9053
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94049
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799100000000001
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
