Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,46.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,31.75
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,32.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98553
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8850100000000001
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92184
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92883
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810100000000001
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91611
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82385
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,52.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,43.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,43.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89554
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91232
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90939
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,56.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,56.88
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,41.5
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,41.75
930875,Hall Green Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89325
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94174
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86911
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8986200000000001
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72219
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96503
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,38.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,55.12
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,55.62
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85135
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92441
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94003
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92325
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8812200000000001
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94836
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76284
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75085
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
