Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,252.77
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,27.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,41.25
930875,Hall Green Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92139
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96594
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90631
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739899999999999
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93497
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79138
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,252.8
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,252.81
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,252.81
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,30.75
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,51.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,32.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92419
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86831
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80966
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74765
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.617
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,253.02
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,253.2
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.2
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,44.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99033
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89444
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89844
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,252.78
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,253.59
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,253.64
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.61
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,75.5
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,80.75
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,56.5
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,59.88
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,47.38
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.31
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76471
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93988
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91824
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7731899999999999
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,253.3
