Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.33
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,253.75
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,253.78
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.77
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,60.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,60.25
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,58.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,59.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.81
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53094
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69055
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96066
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.81
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941600000000001
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84845
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62545
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,257.14
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,257.17
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,257.14
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,257.16
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,257.27
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,257.22
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,256.44
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,256.5
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,256.47
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,33.75
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,85.88
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,86.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6445
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92761
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91543
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76861
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71453
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,74.38
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,74.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82934
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.18
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96448
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92114
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93021
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89413
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,49.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,52.25
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,55.88
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8502799999999999
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724700000000001
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93118
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94647
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74929
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,8.0
