Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,33.12
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,53.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,59.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8923
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703299999999999
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7821
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76425
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81512
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,25.75
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,26.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,61.38
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,66.62
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,67.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
930875,Hall Green Road,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72659
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92197
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7478
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84677
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.69
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6076
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91257
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,29.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,53.38
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,61.75
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,62.12
930875,Hall Green Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
930875,Hall Green Road,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93649
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8446600000000001
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8900100000000001
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98099
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99457
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8403
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88785
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71823
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486899999999999
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,51.62
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82473
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8470700000000001
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81857
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96551
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91388
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8582700000000001
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91116
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68423
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87774
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84945
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.25
