Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,59.88
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,60.12
930875,Hall Green Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96002
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88461
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928799999999999
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.69
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821700000000001
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8276
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8360299999999999
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70816
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80728
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,255.58
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,255.59
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,255.59
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,255.73
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,255.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,255.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,255.23
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,255.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,255.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,57.75
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,58.25
930875,Hall Green Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8900399999999999
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8915700000000001
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90735
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86667
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91598
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8002
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66827
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638299999999999
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,50.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,50.25
930875,Hall Green Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80862
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88241
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83044
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93957
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81494
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84765
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83914
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,56.38
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,57.12
930875,Hall Green Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91138
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78787
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361200000000001
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88507
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93185
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72445
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80676
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7713300000000001
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
