Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91806
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90112
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9086
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8722200000000001
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93964
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.94
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7463
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79809
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54687
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,29.25
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,65.62
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,67.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8416399999999999
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8857700000000001
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91656
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90982
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997799999999999
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91482
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73605
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75051
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,57.62
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,57.88
930875,Hall Green Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81518
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89743
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99643
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87115
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97574
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.12
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84472
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9064
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92319
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87326
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,42.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,68.75
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,68.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.88
930875,Hall Green Road,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981299999999999
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90341
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87469
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92056
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84326
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8554700000000001
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93918
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,37.25
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8472
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8280299999999999
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
