Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90292
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704200000000001
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93841
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87729
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88986
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71444
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77035
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82837
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,38.62
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8625799999999999
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79059
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.957
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86685
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86865
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478100000000001
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93582
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76846
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,27.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,41.88
930875,Hall Green Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76431
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8671200000000001
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83624
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8550399999999999
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89194
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8406299999999999
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8577600000000001
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.75
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57272
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92844
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366399999999999
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,34.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,34.12
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,40.62
930875,Hall Green Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94232
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981299999999999
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84591
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85855
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84451
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.44
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62863
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8579700000000001
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
