Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90094
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79901
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74279
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,45.75
930875,Hall Green Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91937
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86349
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90527
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92795
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73114
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82409
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97238
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,38.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,44.5
930875,Hall Green Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89218
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90234
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89538
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78854
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88269
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,44.12
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9006
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82904
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95459
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90072
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8322700000000001
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91479
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6864899999999999
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78985
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96817
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,43.75
930875,Hall Green Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94998
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002100000000001
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98804
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92029
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8823799999999999
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
