Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89825
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90857
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68124
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70129
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.94
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,45.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,45.5
930875,Hall Green Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871700000000001
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87759
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8423700000000001
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89215
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92013
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92255
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71933
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84839
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,44.25
930875,Hall Green Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90558
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87402
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8345899999999999
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775299999999999
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90362
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78186
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7984
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91165
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8414
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8276600000000001
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8255899999999999
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88589
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94162
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90945
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8532700000000001
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63888
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98221
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81463
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89386
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90951
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435299999999999
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
