Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.75
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68084
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71759
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95764
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,33.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,52.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,53.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8534799999999999
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90518
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91318
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83944
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8053899999999999
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946200000000001
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,36.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,36.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,59.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,59.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
930875,Hall Green Road,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98328
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7196600000000001
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629700000000001
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8933700000000001
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8577899999999999
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,37.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87454
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876299999999999
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9256
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87274
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93539
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91873
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252200000000001
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81167
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95435
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90558
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91501
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98807
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91357
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8793
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8632799999999999
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
