Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83499
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,45.25
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,45.5
930875,Hall Green Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89169
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89523
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.63
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92862
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84744
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90634
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75842
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,45.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8308399999999999
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84854
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8563200000000001
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8726200000000001
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75894
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76461
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,26.12
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,48.12
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86029
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90158
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96274
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88925
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759399999999999
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86969
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76388
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8369700000000001
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,27.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,34.12
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,49.38
930875,Hall Green Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.19
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97443
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78882
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91293
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8856799999999999
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91849
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88659
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93133
930875,Hall Green Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
