Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,30.62
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,28.5
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,56.12
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,56.25
930875,Hall Green Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9339
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90243
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91037
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82663
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436299999999999
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196399999999999
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,25.5
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88165
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92966
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92572
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.38
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94946
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92877
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8943200000000001
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89355
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85415
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,30.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8915700000000001
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92264
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93664
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89645
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8863200000000001
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87695
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88226
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88415
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,30.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,53.62
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006299999999999
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836700000000001
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686200000000001
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84335
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361799999999999
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.86
