Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,40.38
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,41.62
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91318
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8975799999999999
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90945
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86764
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8553700000000001
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,47.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,47.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,54.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94818
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90887
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93323
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88556
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80005
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8177800000000001
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,37.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,41.5
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,44.38
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,45.12
930875,Hall Green Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91281
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94553
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97708
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94531
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88064
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94125
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93402
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81662
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84826
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,39.5
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,43.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,42.62
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,55.75
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86954
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90472
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96017
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90979
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92926
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86172
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89392
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.19
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.2
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,34.38
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,34.75
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,54.38
930875,Hall Green Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
