Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92923
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91507
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92438
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90509
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92401
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92483
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,44.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,36.75
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,57.5
930875,Hall Green Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97742
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.949
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93674
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7723
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90686
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,45.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,45.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,56.62
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,56.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92422
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88333
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97433
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84616
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,52.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,52.62
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,51.75
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,52.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,60.5
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,60.62
930875,Hall Green Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
930875,Hall Green Road,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93063
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93072
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935799999999999
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95267
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91507
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,46.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,44.25
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,44.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,71.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,71.88
930875,Hall Green Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
930875,Hall Green Road,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92438
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
