Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92136
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8904700000000001
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8347399999999999
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,55.88
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,56.25
930875,Hall Green Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92926
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98883
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94598
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92651
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97873
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.88
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8928200000000001
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86535
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82806
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,38.38
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,80.88
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,81.12
930875,Hall Green Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93106
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90527
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99094
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93313
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94244
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821700000000001
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,38.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,66.88
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,67.5
930875,Hall Green Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
930875,Hall Green Road,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93945
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99033
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92462
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91192
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,39.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,51.88
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,58.12
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95721
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90192
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
