Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93597
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92752
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8991100000000001
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,40.25
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,42.62
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,62.38
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,63.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,68.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,68.88
930875,Hall Green Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.75
930875,Hall Green Road,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89664
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88925
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94018
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92511
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86719
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93402
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,38.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,45.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,45.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,64.25
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,64.88
930875,Hall Green Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
930875,Hall Green Road,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8806700000000001
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99478
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90359
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92523
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92972
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,49.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,49.75
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,105.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,106.5
930875,Hall Green Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
930875,Hall Green Road,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83746
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89349
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98657
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8738100000000001
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,42.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,42.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,35.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,68.75
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,69.12
930875,Hall Green Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8942200000000001
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93762
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
