Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99796
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94644
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98499
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96277
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,78.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,78.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,47.5
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,67.62
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,68.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,67.88
930875,Hall Green Road,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93365
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88974
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90521
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98248
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88846
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90359
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95993
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,60.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89331
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887299999999999
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.949
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99402
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88992
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,41.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,45.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,53.25
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,53.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,90.88
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,92.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
930875,Hall Green Road,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75692
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99481
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98532
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8927299999999999
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95377
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89139
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,69.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,70.62
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.38
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,76.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,76.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.75
930875,Hall Green Road,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85431
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99622
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85669
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
