Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.69
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99637
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9346
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8483299999999999
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83249
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,46.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,61.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,61.62
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,67.12
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,67.38
930875,Hall Green Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
930875,Hall Green Road,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94336
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99683
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97922
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89505
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86239
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612299999999999
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86435
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,53.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,56.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,57.38
930875,Hall Green Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8307200000000001
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93036
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99619
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92505
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87213
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8063
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,45.88
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,46.25
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,62.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78094
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85052
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94418
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88431
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92264
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91455
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,57.25
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.31
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7458199999999999
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8688899999999999
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92432
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
