Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.06
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82129
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688299999999999
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,41.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,66.62
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,67.38
930875,Hall Green Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
930875,Hall Green Road,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77313
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9407
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90811
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77353
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,47.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,50.75
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,38.88
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,39.12
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,78.38
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,78.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
930875,Hall Green Road,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90155
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93536
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92746
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96371
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8812200000000001
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99622
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9154
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79992
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,50.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,55.38
930875,Hall Green Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8306600000000001
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91992
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88986
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90094
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90811
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,65.38
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,73.12
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,69.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,43.12
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,54.12
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84829
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91739
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91531
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87515
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
