Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90988
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88345
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,48.25
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,48.75
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,42.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,42.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92093
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94849
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91971
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89633
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88608
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82824
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95303
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,44.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,33.75
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8978
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92047
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93487
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88821
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99762
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8611700000000001
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81112
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,48.62
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,53.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,62.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,63.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
930875,Hall Green Road,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94604
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92245
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781700000000001
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86075
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,63.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,63.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,50.38
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,55.12
930875,Hall Green Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95831
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
