Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,37.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,53.38
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92349
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92187
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93796
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89471
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.69
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92016
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90091
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92721
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,51.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,52.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75302
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94055
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91867
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93478
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99792
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90439
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,70.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,71.75
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,51.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61212
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8996
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95193
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90219
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88846
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91098
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92142
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,28.5
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,58.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86911
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8630700000000001
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9538
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93451
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
