Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985299999999999
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88339
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,29.88
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,66.5
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,77.88
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,49.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86075
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96124
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91901
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8857700000000001
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8472299999999999
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,50.62
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,51.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,53.38
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,59.5
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,53.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8313
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91644
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91568
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89123
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86477
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,46.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,50.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,48.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,48.88
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,39.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77762
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9071
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94257
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89923
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92975
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8822
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,54.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,54.38
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,43.75
930875,Hall Green Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77887
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87976
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91864
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920600000000001
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
