Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,54.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,54.12
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75827
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8523799999999999
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92493
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88305
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83175
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99722
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,54.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,59.88
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,56.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,66.25
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,66.62
930875,Hall Green Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85126
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86554
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90933
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91809
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79748
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98737
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,43.12
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,39.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,39.62
930875,Hall Green Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85519
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91501
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829299999999999
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,52.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77871
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90167
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851899999999999
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95953
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
