Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,29.25
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,29.5
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,58.12
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,58.25
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91745
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.897
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808299999999999
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87915
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8932200000000001
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98868
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,49.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,48.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.94
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68066
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86349
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94687
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.56
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93457
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95193
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,52.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7943399999999999
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90567
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95856
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96384
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92541
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,35.25
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,35.75
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,47.88
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,48.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89859
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97369
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91733
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98007
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981899999999999
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99576
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91183
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93497
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,46.62
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,58.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,58.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
930875,Hall Green Road,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
