Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89499
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90088
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92447
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,56.75
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,57.88
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,62.12
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,62.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,50.38
930875,Hall Green Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8901
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90192
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85562
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,75.5
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,75.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,55.88
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,56.25
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,47.75
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94257
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89755
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94897
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94626
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,66.25
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,66.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,56.12
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,52.75
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,53.38
930875,Hall Green Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91675
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8978299999999999
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,62.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,63.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,70.12
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,71.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
930875,Hall Green Road,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8650200000000001
930875,Hall Green Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94553
