Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94733
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8874200000000001
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94638
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8760100000000001
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87115
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,55.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,58.62
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,31.88
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94907
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94678
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86944
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88302
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90079
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92877
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92615
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8330700000000001
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,49.88
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,47.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91031
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81595
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,39.75
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,54.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,51.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97153
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8700200000000001
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93344
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.88
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97861
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92309
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88544
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
