Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93082
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94528
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,53.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,57.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,64.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,69.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,62.25
930875,Hall Green Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
930875,Hall Green Road,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83526
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90716
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96976
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533299999999999
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,43.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,57.25
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,58.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,50.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7904
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95041
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92734
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.44
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9068
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8483299999999999
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,47.12
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,47.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,45.38
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,45.5
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,33.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.94
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74395
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93979
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91473
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98242
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91611
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87851
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8082600000000001
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85885
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,25.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,27.88
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,52.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91479
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94864
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
