Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88974
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87585
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,51.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,51.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,53.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,53.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87408
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90942
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90091
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99762
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8818
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584299999999999
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8197
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92728
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,80.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,84.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89935
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91583
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99796
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93887
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99506
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82565
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93567
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,58.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,58.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,98.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,101.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.38
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,33.88
930875,Hall Green Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93591
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8993200000000001
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97766
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.19
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99719
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88025
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,68.12
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,68.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.25
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,68.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,68.62
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88931
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99127
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9783
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
