Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90332
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,50.12
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,50.62
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,47.5
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,68.25
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,68.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
930875,Hall Green Road,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7630600000000001
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90707
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92148
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92404
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92618
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88849
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8677
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,49.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,49.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,40.12
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,40.5
930875,Hall Green Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94498
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94543
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95206
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77527
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90472
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96832
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,37.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,64.12
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,64.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84515
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99017
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99942
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,78.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,83.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,74.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,74.62
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,58.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,58.25
930875,Hall Green Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77508
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93741
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91797
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93863
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90787
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
