Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90768
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,37.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,56.5
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,76.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,76.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
930875,Hall Green Road,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80093
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93326
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90393
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8938
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98221
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,29.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,56.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,57.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,50.62
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,50.62
930875,Hall Green Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6836800000000001
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94772
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91339
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91919
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99402
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91229
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,57.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,58.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,50.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,50.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,51.88
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,57.5
930875,Hall Green Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.31
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6415
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9053
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.88
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91702
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8056
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,68.25
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,68.25
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96008
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91522
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
