Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83035
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,36.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,36.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,51.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9426
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89538
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92447
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92795
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800899999999999
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92902
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8146
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79385
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,36.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,26.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91647
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96451
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88177
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8773799999999999
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86685
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84759
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,26.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,27.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,47.25
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931899999999999
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94333
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93988
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87936
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91199
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,42.25
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78152
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94388
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88003
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
