Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8223799999999999
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8963899999999999
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99435
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88544
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99185
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90665
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,64.62
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,65.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.88
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,66.25
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,66.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93646
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96402
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94107
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97958
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91345
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930299999999999
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95489
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,24.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,37.5
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81888
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99805
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90723
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98251
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808600000000001
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94266
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87185
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,51.12
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,49.25
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,49.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79696
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9176
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92111
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90048
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92532
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
