Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,33.75
930875,Hall Green Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79355
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87759
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86365
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91968
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75625
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7701100000000001
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.69
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60269
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90936
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8803700000000001
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90585
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86987
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92288
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8624200000000001
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83731
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8121
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81912
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,30.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70443
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89685
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91067
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82025
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629100000000001
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86841
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83926
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76162
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.81
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72653
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78546
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797299999999999
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84305
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85614
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80465
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92197
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70153
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
