Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,26.75
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,27.12
930875,Hall Green Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.31
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66818
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91412
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8477100000000001
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8942899999999999
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88479
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82324
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92859
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69015
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76458
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91775
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94485
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84625
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86285
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88351
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7469399999999999
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80182
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,27.38
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.56
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6876800000000001
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8847299999999999
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709399999999999
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92355
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85431
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85519
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94199
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85135
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67297
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.56
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.591
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8591
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87115
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90503
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84604
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81579
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77652
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61154
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
