Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.19
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6509
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81515
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85309
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87887
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7348899999999999
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79535
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,45.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74771
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86905
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8571799999999999
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87582
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85736
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86993
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89645
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67178
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771899999999999
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,27.38
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,27.75
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,33.88
930875,Hall Green Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86645
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98694
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82037
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8706299999999999
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94253
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8585200000000001
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6856
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7708699999999999
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,28.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,57.25
930875,Hall Green Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95871
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87436
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.06
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513799999999999
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8117
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79294
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,24.88
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,55.88
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,58.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,58.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91211
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
