Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86734
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8805799999999999
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872700000000001
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.75
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95633
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84564
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9115
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78164
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,32.12
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,32.5
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92963
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92575
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89297
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9169
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85864
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79733
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81225
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79998
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,35.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8436
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91943
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86154
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84088
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79315
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7852399999999999
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,35.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92685
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90802
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88525
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85959
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93622
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.828
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,24.88
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,36.38
930875,Hall Green Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88687
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
