Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91214
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86169
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91537
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97781
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,38.88
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,39.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95343
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717600000000001
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91061
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612299999999999
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924799999999999
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86215
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93167
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8667
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8761899999999999
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94894
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90652
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8675799999999999
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80905
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86972
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91855
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82739
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800899999999999
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87424
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78994
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86313
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97253
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92764
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
