Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90719
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94919
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8844
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96918
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759399999999999
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94226
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75946
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8224799999999999
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,26.38
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,26.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,33.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98532
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94305
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638600000000001
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70318
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,42.75
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,32.25
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93893
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86636
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90515
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7690100000000001
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,23.88
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,38.5
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89404
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8928799999999999
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94839
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89825
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8473200000000001
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81399
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,27.88
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,28.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981899999999999
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90253
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
