Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93536
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8419200000000001
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,26.25
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91138
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90478
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91543
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.69
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93491
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83835
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97147
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97543
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,31.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,34.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,34.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,39.62
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91977
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.13
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90842
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82571
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81201
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75616
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,35.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,35.5
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,48.12
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90808
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93817
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90268
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8652299999999999
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84167
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89694
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90771
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,35.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92221
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92398
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8855
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9108
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
