Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86392
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91583
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96933
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,29.62
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,50.38
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,50.5
930875,Hall Green Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90289
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91141
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85931
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83783
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8837299999999999
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97247
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,25.62
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,36.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,38.88
930875,Hall Green Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93521
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6904899999999999
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84244
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8900100000000001
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8552200000000001
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8523799999999999
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89636
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8221700000000001
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72973
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730100000000001
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,27.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,30.75
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,39.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,40.38
930875,Hall Green Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94617
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95859
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91077
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8634
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93259
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629399999999999
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94437
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83005
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94531
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,39.62
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92554
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7933600000000001
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8673700000000001
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781399999999999
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82324
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85855
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
