Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86166
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80185
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832700000000001
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,26.25
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,29.5
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,35.62
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,36.25
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,45.38
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8945299999999999
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.18
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91537
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84283
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8202799999999999
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84329
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,35.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,48.62
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94733
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89941
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87146
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8309
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81747
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84836
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92932
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92248
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91009
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79678
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,26.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,26.75
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,49.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,56.75
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,57.12
930875,Hall Green Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91189
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92093
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786299999999999
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99658
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
