Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,254.14
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,254.19
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,254.16
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,254.28
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,254.31
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.3
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,253.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,39.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,59.62
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,60.75
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,58.5
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,59.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92761
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8672200000000001
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,253.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.39
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,253.98
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,254.02
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,42.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,58.38
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8869600000000001
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91641
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861399999999999
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8671200000000001
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8806700000000001
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6937800000000001
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,253.59
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,253.59
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.59
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,253.97
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,254.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.98
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,252.78
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.77
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,41.88
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,91.25
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,91.75
930875,Hall Green Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
930875,Hall Green Road,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94836
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949299999999999
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84439
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92505
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8692
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81955
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,253.36
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,252.48
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,35.5
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,54.38
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,67.75
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,67.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.88
930875,Hall Green Road,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92432
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710600000000001
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87179
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99802
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82358
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792700000000001
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91366
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.69
