Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,30.25
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,62.88
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
930875,Hall Green Road,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93112
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90906
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85367
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93796
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88382
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8582700000000001
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88302
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,253.02
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,253.06
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,30.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,42.5
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,57.75
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,58.12
930875,Hall Green Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97723
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97833
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8980100000000001
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85403
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99152
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88074
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84286
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90692
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,53.38
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,53.62
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,61.88
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,62.12
930875,Hall Green Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89404
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99612
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82791
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,44.75
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,71.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,71.25
930875,Hall Green Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96686
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91556
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819600000000001
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90192
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
