Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,43.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,54.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,73.62
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,74.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.75
930875,Hall Green Road,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94736
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93802
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95251
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93188
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8677
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.95
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.05
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,44.38
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,42.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,42.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,64.75
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,65.62
930875,Hall Green Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.38
930875,Hall Green Road,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8849799999999999
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94821
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942899999999999
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8993200000000001
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,43.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,44.5
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,49.88
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,76.12
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,76.75
930875,Hall Green Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.38
930875,Hall Green Road,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91785
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88971
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89502
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92828
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99817
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715200000000001
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,40.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,42.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,40.25
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,95.5
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,95.88
930875,Hall Green Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
930875,Hall Green Road,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92279
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90289
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99771
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95743
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90246
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.31
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,42.12
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,34.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,86.38
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,86.75
