Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
930875,Hall Green Road,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84805
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87259
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.37
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94467
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94284
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99622
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92108
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88287
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90561
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,43.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,34.38
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,34.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,65.62
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,65.88
930875,Hall Green Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
930875,Hall Green Road,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95581
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93808
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8938299999999999
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90344
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365799999999999
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,38.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,38.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,64.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,64.62
930875,Hall Green Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
930875,Hall Green Road,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93912
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89865
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92547
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96356
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82647
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,40.75
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,66.25
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,66.38
930875,Hall Green Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
930875,Hall Green Road,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92834
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89438
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90542
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89505
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92926
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84564
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92248
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,44.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,68.75
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,69.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,66.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,66.25
930875,Hall Green Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
930875,Hall Green Road,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
