Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92996
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97189
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94968
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98004
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,46.12
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,49.75
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,57.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,57.38
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,71.88
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,72.62
930875,Hall Green Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
930875,Hall Green Road,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93341
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90457
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93079
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79635
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,44.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,44.25
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,42.88
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,59.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7976300000000001
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99286
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97974
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93439
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87384
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99399
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8658399999999999
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,41.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,41.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,79.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,79.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
930875,Hall Green Road,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67361
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8529899999999999
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93603
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88779
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91449
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88446
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93692
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,56.88
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,57.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,84.5
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,84.75
930875,Hall Green Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
930875,Hall Green Road,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96661
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91177
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
