Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95502
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89731
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99728
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89364
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97571
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,66.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,72.88
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,50.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,85.38
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,86.75
930875,Hall Green Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
930875,Hall Green Road,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85245
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89444
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95279
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8904700000000001
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,54.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,57.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,97.5
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,97.88
930875,Hall Green Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
930875,Hall Green Road,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93558
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93774
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865299999999999
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99014
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85583
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,58.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,62.12
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,39.38
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,71.5
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,75.62
930875,Hall Green Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
930875,Hall Green Road,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91278
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94308
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87951
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8404200000000001
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,57.62
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,58.25
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,40.38
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,86.5
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,87.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
930875,Hall Green Road,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7611
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91098
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
