Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95358
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858299999999999
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99646
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255899999999999
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,38.5
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,93.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,93.12
930875,Hall Green Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6039399999999999
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99228
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92578
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.94
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99918
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78576
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87039
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,50.75
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,51.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,51.38
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,86.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,86.12
930875,Hall Green Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6140100000000001
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8292200000000001
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94586
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739600000000001
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88605
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95508
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,31.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,31.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,58.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,58.25
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,61.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,61.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8383799999999999
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91315
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.25
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95077
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97263
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,45.5
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,45.88
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,76.25
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,76.62
930875,Hall Green Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.38
930875,Hall Green Road,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92819
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94693
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
