Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94125
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88379
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90085
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,34.75
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,57.38
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,57.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,51.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,51.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91693
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88528
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91522
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,50.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,84.5
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,84.75
930875,Hall Green Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
930875,Hall Green Road,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77499
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90689
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8973399999999999
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94089
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,42.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,52.88
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,83.5
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,83.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
930875,Hall Green Road,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8706
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91312
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86429
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95648
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92724
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,43.88
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,57.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,57.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,71.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,71.25
930875,Hall Green Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.13
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75055
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95627
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
