Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87225
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99707
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81714
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93973
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,51.25
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,71.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,71.38
930875,Hall Green Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83185
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90497
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95178
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91656
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99722
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8399
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82086
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96811
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,53.5
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,54.12
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,80.88
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,81.12
930875,Hall Green Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85629
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92297
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97366
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324299999999999
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8539399999999999
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,61.25
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,61.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,80.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,80.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,69.62
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,70.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
930875,Hall Green Road,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7601899999999999
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89999
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9285
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91122
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8186899999999999
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88818
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,60.75
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,60.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,52.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,60.88
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90716
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
