Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95618
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,45.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,61.88
930875,Hall Green Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94058
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94928
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8669100000000001
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83194
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98202
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,68.38
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,73.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,46.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,60.5
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,61.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98202
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,53.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,54.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,57.38
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,57.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,72.62
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,72.88
930875,Hall Green Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
930875,Hall Green Road,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8682799999999999
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90286
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90756
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87561
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96732
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8658399999999999
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99814
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94559
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93774
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,46.12
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,37.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,63.62
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,63.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90887
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94006
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94076
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91015
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794200000000001
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99799
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
