Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,54.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,58.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,56.12
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,56.5
930875,Hall Green Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72747
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95218
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92444
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836700000000001
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99863
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90393
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7651
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,32.12
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,37.12
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,61.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,61.38
930875,Hall Green Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8834799999999999
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8756700000000001
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99911
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94977
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76107
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,35.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,38.75
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,67.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
930875,Hall Green Road,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83462
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95956
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99832
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83301
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,56.62
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,63.5
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,78.12
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,78.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
930875,Hall Green Road,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7608600000000001
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97064
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
