Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95923
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7529600000000001
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95364
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,31.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,32.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,60.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,60.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,65.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,70.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.75
930875,Hall Green Road,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83755
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93964
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730399999999999
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99832
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96213
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,32.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,54.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,54.38
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,77.88
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,78.12
930875,Hall Green Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86606
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95303
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8663299999999999
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91421
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83581
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,253.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,253.39
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,253.31
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.72
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,38.75
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,69.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,69.5
930875,Hall Green Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.38
930875,Hall Green Road,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508600000000001
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9042
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8582700000000001
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88775
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95789
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,253.09
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,252.48
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,38.62
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,39.38
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,48.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,48.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91778
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75116
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91363
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90561
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91431
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96338
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85559
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
