Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,54.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,55.75
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,47.5
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,48.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93436
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92178
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8993200000000001
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90588
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8665799999999999
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99731
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94266
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,54.12
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,54.38
930875,Hall Green Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84829
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92663
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92502
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96918
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8924200000000001
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94464
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,40.38
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,44.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,44.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87164
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99835
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,55.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,56.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,92.5
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,92.75
930875,Hall Green Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
930875,Hall Green Road,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8565
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92554
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93497
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90097
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99048
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890399999999999
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92255
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99762
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
