Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,92.5
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,95.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,65.88
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,66.25
930875,Hall Green Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.12
930875,Hall Green Road,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85531
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99088
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8884299999999999
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88031
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779899999999999
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,79.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,80.75
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,50.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,63.38
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
930875,Hall Green Road,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87256
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99158
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89804
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99435
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84845
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84759
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,57.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,57.75
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94012
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95782
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86664
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94324
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,45.25
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,45.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,48.62
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,62.62
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,62.88
930875,Hall Green Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8825700000000001
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95343
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90549
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90124
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91244
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86331
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94922
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
