Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,45.38
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,42.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,38.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88028
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87805
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92645
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94214
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,50.5
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,51.62
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,52.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,40.38
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,41.12
930875,Hall Green Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64715
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96295
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92572
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95612
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86819
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82031
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,42.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,40.38
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,37.5
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8035899999999999
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95532
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98807
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8977
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8866299999999999
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86462
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95288
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,39.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,46.12
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,46.5
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89804
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91351
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8664200000000001
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88379
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99158
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94592
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,60.62
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,64.12
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,47.12
