Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,56.88
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,57.25
930875,Hall Green Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83325
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94022
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89856
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96017
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87524
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,43.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,65.25
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,65.62
930875,Hall Green Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
930875,Hall Green Road,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94174
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8983399999999999
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8822
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99902
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,48.5
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,48.88
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,65.12
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,65.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95129
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94846
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96121
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8885799999999999
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.06
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96069
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,52.75
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,53.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,58.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,59.25
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77047
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92221
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92416
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8885200000000001
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91763
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,41.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,48.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,62.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,62.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
930875,Hall Green Road,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
