Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93402
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96112
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92584
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90726
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8680100000000001
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99576
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83441
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,51.38
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,51.88
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,41.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,51.25
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82562
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94644
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95874
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90152
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87597
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84677
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95261
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,44.88
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,45.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,29.62
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,29.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71792
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91119
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,52.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,53.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96368
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8967299999999999
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91058
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98584
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99185
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,47.75
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,49.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,57.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,58.25
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93237
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
