Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89075
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90732
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8999299999999999
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95761
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86365
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8974
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,48.5
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,48.75
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,36.25
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,36.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8331
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95441
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96594
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9118
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8757
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95166
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,35.5
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,35.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,52.62
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,52.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88174
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9013
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92364
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97443
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,36.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,48.12
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90192
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90344
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90982
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95575
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89743
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92938
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96338
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,33.88
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,48.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,48.25
930875,Hall Green Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8286399999999999
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
