Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92908
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96197
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85754
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94977
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92129
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99564
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,47.38
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,35.25
930875,Hall Green Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90826
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97147
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.63
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79599
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,45.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86764
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90945
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94702
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96881
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87329
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,58.75
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,59.12
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,60.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,60.5
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.38
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,49.88
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,50.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92721
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94855
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95169
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88449
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99786
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834200000000001
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,33.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,43.88
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,44.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,55.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,55.25
930875,Hall Green Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
930875,Hall Green Road,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92605
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93787
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
