Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89807
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68048
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9001100000000001
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,46.5
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,47.5
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,28.88
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,29.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8480200000000001
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92667
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92728
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689600000000001
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770399999999999
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78781
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,44.12
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,53.75
930875,Hall Green Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90671
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837299999999999
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.69
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95792
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99857
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93048
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8392
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8329700000000001
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,42.12
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,42.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,50.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85956
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92682
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91141
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799100000000001
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98547
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707600000000001
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80014
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,53.88
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89279
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92694
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96033
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97592
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
