Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99792
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73135
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80771
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,40.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,41.25
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,50.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,50.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77804
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8901
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96036
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95016
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96222
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93387
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8705700000000001
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77249
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7369
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,25.5
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,47.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,43.12
930875,Hall Green Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8999
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90045
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8960299999999999
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91763
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83188
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,254.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,254.03
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,254.02
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,254.3
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,254.42
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.39
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,253.16
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.2
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,28.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,63.75
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,63.88
930875,Hall Green Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95776
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8873
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99808
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93631
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8063600000000001
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,53.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,54.25
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,36.75
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,36.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,48.12
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,48.88
930875,Hall Green Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80099
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88751
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98279
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
